"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"03/10/2018";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,66";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"12/10/2018";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,28";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"24/10/2018";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,17";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24960,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"04/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2323,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2281,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2447,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2106,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2328,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1831,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2070,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1985,75";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2003,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1668,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2378,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1701,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2204,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1039,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1974,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2274,78";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2488,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2084,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3832,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2937,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2008,16";"67";"kg";"kilogramme";"";"Correcte"
