"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S10";"25/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S11";"29/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
