"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
