"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"90658,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
