"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2328,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"515,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,05";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
