"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S10";"12/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S9";"12/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
