"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S11";"04/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S11";"11/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S11";"22/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S11";"25/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"626,34";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"07/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"14/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"20/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"21/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"27/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"28/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"S4";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
