"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2264,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"01/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"02/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"03/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"04/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"05/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"06/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"07/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"08/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"09/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"10/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"11/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"12/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"13/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"14/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"15/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"16/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"17/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"18/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"19/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"20/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"21/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"22/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"23/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"24/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"25/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"26/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"27/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"28/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"29/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"30/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S15";"02/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"283,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2264,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,01";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5011,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
