"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"984,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100700101_029";"031007001000";"CELLES SUR OURCE";"10";"10070";"Celles-sur-Ource";"804265,535700001";"6776758,3483";"2300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"984,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,62";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,38";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1799,76";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,83";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,83";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8704,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4020,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,69";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,14";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"558,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100760101_029";"031007601000";"CHAMPIGNOL LEZ MONDEVILLE";"10";"10076";"Champignol-lez-Mondeville";"823999,5968";"6783115,5697";"750";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8704,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,23";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100800101_029";"031008001000";"CHAOURCE";"10";"10080";"Chaource";"784717,027500004";"6774177,5979";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,23";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2156,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S10";"01/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2520,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S11";"03/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S11";"10/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,32";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,70";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,34";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101100101_029";"031011001000";"COURTERANGES";"10";"10110";"Courteranges";"791266,101499997";"6797130,4556";"500";"";"S9";"01/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101140101_029";"031011401000";"CRANCEY";"10";"10114";"Crancey";"746921,142399997";"6824317,9341";"1400";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,03";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101140101_029";"031011401000";"CRANCEY";"10";"10114";"Crancey";"746921,142399997";"6824317,9341";"1400";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"618,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101140101_029";"031011401000";"CRANCEY";"10";"10114";"Crancey";"746921,142399997";"6824317,9341";"1400";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101140101_029";"031011401000";"CRANCEY";"10";"10114";"Crancey";"746921,142399997";"6824317,9341";"1400";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101140101_029";"031011401000";"CRANCEY";"10";"10114";"Crancey";"746921,142399997";"6824317,9341";"1400";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"618,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101230101_029";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";"2300";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
