"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,31";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101400101_029";"031014001000";"ERVY-LE-CHATEL";"10";"10140";"Ervy-le-Châtel";"768026,568899997";"6771260,5496";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10303,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"427,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S11";"10/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S11";"26/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,89";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101420101_029";"031014201000";"ESTISSAC";"10";"10142";"Estissac";"759054,293200001";"6796838,2019";"2700";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"427,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,09";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,09";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101550101_029";"031015501000";"FONTETTE";"10";"10155";"Fontette";"820422,637800001";"6776750,4102";"800";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,09";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";" = somme des points S16";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11983,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
