"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1657,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102380101_029";"031023801000";"LE MESNIL ST PERE";"10";"10238";"Mesnil-Saint-Père";"798683,474100001";"6794479,0328";"1550";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102380101_029";"031023801000";"LE MESNIL ST PERE";"10";"10238";"Mesnil-Saint-Père";"798683,474100001";"6794479,0328";"1550";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102380101_029";"031023801000";"LE MESNIL ST PERE";"10";"10238";"Mesnil-Saint-Père";"798683,474100001";"6794479,0328";"1550";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"529,25";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1105";"Aminotriazole";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1113";"Bentazone";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1114";"Benzène";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1115";"Benzo(a)pyrène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1116";"Benzo(b)fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1117";"Benzo(k)fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1118";"Benzo(g,h,i)pérylène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1119";"Bifénox";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1135";"Chloroforme";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1136";"Chlortoluron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1140";"Cyperméthrine";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1141";"2,4-D";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1161";"Dichloroéthane 12";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1168";"Dichlorométhane";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1170";"Dichlorvos";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1172";"Dicofol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1177";"Diuron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1191";"Fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1197";"Heptachlore";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1199";"Hexachlorobenzène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1204";"Indéno (123cd) pyrène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1206";"Iprodione";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1208";"Isoproturon";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1212";"2,4-MCPA";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1234";"Pendiméthaline";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1235";"Pentachlorophénol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1239";"PCB 28";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1241";"PCB 52";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1242";"PCB 101";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1243";"PCB 118";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1244";"PCB 138";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1245";"PCB 153";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1246";"PCB 180";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1269";"Terbutryne";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1272";"Tétrachloroéthylène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1276";"Tétrachl.Carbone";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1278";"Toluene";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1286";"Trichloréthylène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1359";"Cyprodinil";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1369";"Arsenic";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1373";"Titane";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1379";"Cobalt";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1382";"Plomb";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1386";"Nickel";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1387";"Mercure";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1388";"Cadmium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1389";"Chrome";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1458";"Anthracène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/10/2018";"1474";"Chlorprophame";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"133";"µg/L";"microgramme par litre";"";""
