"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12963,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2891,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S10";"26/10/2018";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,26";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
