"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"431,60";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2891,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S8";"26/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19803,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"01/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"02/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"03/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"04/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"05/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"06/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"07/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"08/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"09/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"10/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"11/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"12/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"13/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"14/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"15/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"16/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"17/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"18/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A5";"19/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
