"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,67";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2230,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1299,26";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2851,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3273,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1951,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"02/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"09/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"16/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"23/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"05/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1038,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"11/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"807,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,75";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,46";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"22/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1192,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"24/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,63";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"25/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1359,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"26/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1063,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,89";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"387,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1065,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"807,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1365,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1322,75";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1072,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1344,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2388,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"650,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3268,86";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7580,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2107,24";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4044,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,78";"243";"%";"pourcentage";"";"Correcte"
