"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"285,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"530,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"235,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"505,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S12";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S13";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
