"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"01/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"02/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"03/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"04/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"05/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"06/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"07/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"08/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"09/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"10/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"11/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"12/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"13/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"14/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"16/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"17/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"18/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"19/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"20/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"21/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"22/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"23/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"24/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"25/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"26/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"27/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"28/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"29/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"124,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"08/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"204,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"221,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
