"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"66114,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18019,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17212,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1046,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12656,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1046,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11715,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
