"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1647,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1782,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1782,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S9";"31/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
