"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,64";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"450,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
