"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"14/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"20/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"21/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"28/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
