"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,03";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,44";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,23";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,97";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,06";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,02";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4101,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,37";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3710,81";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
