"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"287,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,04";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"234,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2840,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"287,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,04";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"234,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"287,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,04";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"234,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"287,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,04";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"234,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"287,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,04";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"234,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"990,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"02/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3960,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"04/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"08/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"09/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"10/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"11/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7940,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"12/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9720,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"15/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"17/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"18/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"19/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12940,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"22/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"24/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"25/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"26/10/2018";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"01/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"02/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"03/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"04/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"05/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"06/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"07/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"08/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"09/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"10/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"11/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"12/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"13/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"14/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"15/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"16/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"17/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"18/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"19/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"20/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"21/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"22/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"23/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"24/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"25/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"26/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"27/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"28/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"29/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"30/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"31/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"01/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"02/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"03/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"201,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"04/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15730,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"264,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"05/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12620,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"242,43";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"06/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1560,00";"67";"kg";"kilogramme";"";"Correcte"
