"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,43";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22165,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"309,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1610,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2394,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1148,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S9";"31/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,57";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2166,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
