"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2703,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,57";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"03/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,57";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"04/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"15/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"27/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"28/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,65";"243";"%";"pourcentage";"";"Correcte"
