"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
