"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3494,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,36";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"835,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3494,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
