"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"89,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,38";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
