"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,81";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,82";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31301,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
