"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
