"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"3,86";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"346,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"23/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"23/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"346,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
