"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1408,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"01/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"02/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"03/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"04/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"05/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"06/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"07/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"08/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"09/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"10/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"11/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"12/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"13/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"14/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"15/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"16/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"17/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"18/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"19/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"20/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"21/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"22/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"23/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"24/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"25/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"26/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"27/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"28/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"29/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"30/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28167,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8611,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A7";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"190,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1104,00";"115";"m3";"mètre cube";"";"Correcte"
