"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"21,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"02/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"03/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"04/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"05/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"06/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"07/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"08/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"93";"kW.h";"kiloWatt-heure";"";""
