"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"11/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"12/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"01/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"02/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"03/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"04/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"05/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"06/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"07/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"08/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"09/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"10/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"11/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"12/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"13/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"14/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"15/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"16/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"17/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"18/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"19/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"20/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"21/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"22/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"23/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"24/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"25/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"26/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"27/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"28/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"29/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"30/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
