"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
