"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19319,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"605,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"117,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
