"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2104,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
