"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
