"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
