"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"341,43";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1120,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2062,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1978,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1461,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2154,54";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"767,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"36,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"970,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"782,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"267,94";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"159,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"782,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
