"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22617,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4198,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13800,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6003,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5200,00";"67";"kg";"kilogramme";"";"Correcte"
