"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,12";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"0,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,12";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,16";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,99";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
