"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"M3";"29/10/2018";"1439";"Chlorophylle a";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"M3";"29/10/2018";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"M3";"29/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"M3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"M3";"29/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"178,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"312,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"623,38";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"602,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,64";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"475,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"329,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"177,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"575,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"891,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"725,62";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1012,46";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1022,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"673,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,26";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"612,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"810,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"661,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"775,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"646,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"461,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"461,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"712,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"258,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"140,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"457,24";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"322,34";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"183,18";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"346,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,04";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"62,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"18/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,04";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"82,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
