"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"211,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"734,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"316,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"772,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"672,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"638,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"510,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16140,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2181,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2063,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2076,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
