"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23400,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,91";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27900,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"29200,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,93";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28700,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27200,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25300,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
