"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1841,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,91";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9412,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12597,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7094,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1256,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13222,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11785,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2275,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,28";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5330,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1097,55";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9266,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,76";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7615,36";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,07";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9627,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5652,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,16";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7842,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12304,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11990,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10935,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,97";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1595,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,16";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4305,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,57";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10786,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2611,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S10";"19/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S11";"02/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"8880,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S11";"16/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6220,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S11";"19/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"8260,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19520,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4200,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,02";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1841,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1190,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,91";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,91";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9412,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1620,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,81";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12597,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,42";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7094,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,89";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1256,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1610,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,35";"46";"g/L";"gramme par litre";"";"Correcte"
