"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8076,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"05/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"12/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"19/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
