"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"168";"mg(N)/L";"milligramme d'azote par litre";"3,71";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"629,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"349,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"398,43";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
