"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,41";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,97";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,41";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,13";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
