"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"291,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"275,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"275,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"291,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"291,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S9";"18/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S9";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
