"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,20";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,70";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,90";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,30";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,20";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,30";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2518,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,30";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,30";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,70";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,70";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,10";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,90";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,70";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,20";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,30";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,10";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,10";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,10";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,30";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,15";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,30";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
