"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,00";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4416,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1576,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
