"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1224,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1148,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1226,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1145,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1310,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1368,54";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1365,11";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1370,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1311,87";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1076,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1079,09";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1075,05";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1068,66";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1209,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,05";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1185,06";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1188,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1187,43";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1185,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1295,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1188,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de chaux utilisées sont comptabilisées lors de chaque livraison (pesée) (M chaux).";"S15";"10/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20720,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"07/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"14/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"21/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"24/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"28/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
