"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11800,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3386,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9620,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2760,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2715,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,05";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10060,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2721,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9540,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2580,57";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2412,86";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"03/10/2018";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"03/10/2018";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"20/10/2018";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"20/10/2018";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
