"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
