"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,67";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,50";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,50";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,80";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276700101_029";"032767001000";"VANDRIMARE";"27";"27670";"Vandrimare";"580314,265600003";"6922095,9136";"600";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2830,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276700101_029";"032767001000";"VANDRIMARE";"27";"27670";"Vandrimare";"580314,265600003";"6922095,9136";"600";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1968,75";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276700101_029";"032767001000";"VANDRIMARE";"27";"27670";"Vandrimare";"580314,265600003";"6922095,9136";"600";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276700101_029";"032767001000";"VANDRIMARE";"27";"27670";"Vandrimare";"580314,265600003";"6922095,9136";"600";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1968,75";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"jusqu'en janvier 2001, mesure par sonde US par différence de niveau dans préfosses";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1502,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
