"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"27";"°C";"degré Celsius";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
