"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"791,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"732,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"856,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"740,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"664,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"729,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"767,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"810,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"704,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
