"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"17/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"17/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"17/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"250,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"250,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"99,97";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"250,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"250,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"99,97";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"250,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"161,02";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"74,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"161,02";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"74,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"161,02";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"74,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"34000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"860,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"129,54";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"860,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"88,32";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"88,32";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"38,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"88,32";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S12";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"34,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25812,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S14";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S18";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
