"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"230,51";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,28";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,32";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"209,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"230,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,96";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,72";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,44";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"262,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,48";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,19";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,41";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,19";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,41";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,19";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,19";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"229,03";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"230,51";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,28";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,43";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,32";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"209,60";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"46";"g/L";"gramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
