"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,55";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,55";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S11";"23/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,55";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,40";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,55";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,25";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
