"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2007,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1146,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,28";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
