"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6445,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2459,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S11";"29/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"155,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"199,67";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,78";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,18";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,78";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"181,64";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101,01";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,81";"46";"g/L";"gramme par litre";"";"Correcte"
