"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"235,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,10";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S11";"29/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"235,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283970101_029";"032839701000";"UMPEAU";"28";"28397";"Umpeau";"601701,160999998";"6820706,2861";"200";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,10";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6429,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"368,38";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S9";"25/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,14";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,14";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,88";"120";"m3/j";"mètre cube par jour";"";""
