"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -109,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -204,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -138,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -138,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -63,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -195,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -114,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -192,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -186,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -117,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -144,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -33,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S11";"05/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S11";"12/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S11";"19/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S11";"26/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"02/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"109,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"04/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"05/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"09/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"10/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"11/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"12/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"16/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"17/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"18/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"19/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"23/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"24/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"25/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"186,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"26/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"29/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"30/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30035_029";"036026502000";"FROISSY 2";"60";"60265";"Froissy";"642026,717799999";"6940650,4502";"1600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30035_029";"036026502000";"FROISSY 2";"60";"60265";"Froissy";"642026,717799999";"6940650,4502";"1600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
